Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.94
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95544
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97897
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99142
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,46.12
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,46.25
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.25
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,44.88
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,44.88
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.88
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,101.12
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.57
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.31
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13707
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8172
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72244
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,22.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,22.12
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,52.25
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,56.12
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,56.25
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.44
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.19
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84057
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93832
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83429
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-49.81
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86944
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.56286
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99716
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95029
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98437
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99628
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,52.38
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,52.38
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.38
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,60.5
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,60.62
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,178.19
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.81
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.38
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2217
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83764
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73983
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,21.5
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,21.62
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,60.88
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,74.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,74.12
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.69
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.56
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88138
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97201
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89346
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,11.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,11.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.57
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-67.25
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91336
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.2751
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99698
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91855
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98926
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99493
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,60.12
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,60.25
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.12
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,57.38
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,57.5
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.12
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.81
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,19.81
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18068
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82104
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89059
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,22.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,22.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,73.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,72.12
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,72.25
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.19
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-26.25
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.12
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85144
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.83798
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87869
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-66.75
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94107
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.34905
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99701
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97494
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96722
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99579
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,22.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,22.12
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.12
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,35.75
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.88
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,61.38
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,61.38
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.38
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-121.69
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.69
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.25
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15514
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82535
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90146
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,41.75
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,41.88
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,74.25
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.19
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.94
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81164
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98486
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.81744
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,14.5
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.62
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
