Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.25
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8894
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.3857
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99771
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97433
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98175
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99622
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,21.88
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.88
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.88
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,50.75
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,51.12
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,56.38
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,56.5
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.38
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.37
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.56
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.19
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12981
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8222
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89709
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,28.38
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,28.38
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,66.5
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,66.88
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,68.88
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,68.88
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.69
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-27.32
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.5
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80972
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.82657
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.81634
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.07
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.13
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.69
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90692
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64425
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99145
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.44
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94778
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98541
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99704
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,55.75
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,55.75
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.75
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,65.25
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,65.38
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.38
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,100.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13063
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92807
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90607
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,21.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,21.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,61.62
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,61.62
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,77.25
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,77.25
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.44
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.31
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87475
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95169
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84341
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.25
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.25
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.94
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95697
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68148
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99734
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94693
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98697
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99524
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,59.5
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,60.12
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.75
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,45.88
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,46.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,129.25
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.69
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.81
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02824
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85101
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72079
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,22.12
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,22.25
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,66.25
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,66.75
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,58.25
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,58.38
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.62
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.37
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87625
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9899
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79895
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,14.12
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,14.38
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.12
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-50.06
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94894
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.56713
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99689
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94147
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98029
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9967
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,51.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,51.38
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.25
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,64.12
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,64.25
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.12
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.5
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.69
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.56
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10405
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79925
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71444
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,22.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,22.12
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,66.62
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,67.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,75.62
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,75.62
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.62
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-37.37
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89822
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91504
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.75009
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
