Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.31
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-63.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90723
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.39107
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99756
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.37
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93909
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98618
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99298
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,62.12
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,62.5
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.38
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,43.62
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,43.62
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.62
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.19
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.06
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.94
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09932
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79632
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75818
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,21.88
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,21.88
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,68.12
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,68.12
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,56.12
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,56.25
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.06
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-28.44
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.87
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86651
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.82068
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80237
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.94
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-63.57
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87832
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.38872
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99719
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.56
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96075
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97821
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99246
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,50.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,50.12
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,49.62
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,49.75
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.62
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,156.19
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.44
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.75
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13548
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89993
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88684
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,22.12
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,22.25
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,55.5
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,55.62
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,63.12
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.31
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.75
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87655
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97174
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92847
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,12.75
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,12.88
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.75
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.69
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.5
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87283
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.50002
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99652
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.44
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94925
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97964
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,52.25
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,52.25
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.25
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,51.12
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,51.12
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.12
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,39.75
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.44
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19826
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91492
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90912
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,21.75
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,21.75
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,66.88
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,66.88
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,64.88
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,65.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-36.75
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87799
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.74951
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.81924
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.12
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.44
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90826
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46801
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99692
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92169
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98059
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99484
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,50.62
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,50.75
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.75
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,50.5
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,50.62
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.62
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.06
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.5
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07439
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.905
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88614
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,20.62
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,20.62
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,55.88
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,56.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,62.88
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,63.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.31
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-37.25
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
