Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-43.25
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88809
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.73217
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.68539
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.81
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.44
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87259
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.38607
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99045
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9107
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98703
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99609
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,57.38
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,57.88
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.75
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,51.38
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,51.5
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,151.93
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.06
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13762
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96097
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87723
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,20.5
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,62.75
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,63.12
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,63.38
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.75
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.94
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84347
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96625
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79083
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,10.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.44
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.63
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91232
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46874
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99094
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.06
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94583
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98209
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99304
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,48.38
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,48.88
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.62
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,49.88
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,50.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.88
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,175.13
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.38
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14757
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87091
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87372
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,22.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,22.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,60.5
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,62.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,62.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.19
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-43.12
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-36.37
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84909
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.67987
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.75689
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.56
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-46.81
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89117
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.65283
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99722
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.81
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92731
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98679
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99515
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,58.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,58.12
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.12
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,50.25
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,50.25
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.25
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,146.62
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.38
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10137
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92105
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77987
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,21.75
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,22.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,62.88
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,62.88
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,63.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.94
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-40.81
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98624
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87716
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.72036
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.5
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.06
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.18
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-30.19
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91202
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68084
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.74453
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.81
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94861
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98959
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,64.62
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,65.38
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,49.38
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,49.62
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.31
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05397
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97894
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74209
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,30.25
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,72.62
