Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,73.38
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,56.62
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,56.75
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.31
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.94
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.5
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77862
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9566
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91138
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,10.62
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,12.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.56
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85348
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44717
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90039
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.88
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90228
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98978
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9942
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,66.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,66.88
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.25
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,43.12
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.12
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.12
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.12
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.87
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00737
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91351
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90094
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,21.75
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,21.75
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,77.88
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,78.75
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,52.12
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,57.38
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.93
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-41.56
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.5
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77435
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.6903
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85141
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.12
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.31
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.75
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85663
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45998
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97339
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.5
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92703
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98492
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99197
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.38
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,57.62
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,57.62
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.62
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,44.62
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,44.62
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.62
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.81
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.38
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.12
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08305
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82159
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8862
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,23.88
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,23.88
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,62.25
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,62.25
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,53.88
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,54.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.06
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98389
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95984
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80847
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.5
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.31
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-27.94
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89108
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.39568
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.76001
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.68
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90942
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99463
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,77.12
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,77.38
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.25
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,48.38
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,48.62
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-154.25
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.5
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18148
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85998
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90396
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,29.62
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,29.62
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,85.38
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,85.75
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,56.75
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,57.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.56
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.25
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78436
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97925
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8247
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,11.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,11.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-49.19
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-27.69
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93683
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.59796
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.76062
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93588
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99182
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99051
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,62.88
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,63.38
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.12
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,47.62
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,47.75
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.62
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-123.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.06
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.5
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14049
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87976
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74197
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
