Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,21.5
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,21.62
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,75.25
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,75.75
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,55.62
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,55.75
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.13
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.87
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79571
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95123
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80377
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.13
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.31
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-30.06
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89786
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.35869
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.76287
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95465
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99097
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99292
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,65.12
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,65.25
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.12
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,48.38
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,48.5
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.38
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,103.63
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.44
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.81
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08388
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85647
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87442
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,23.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,23.12
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,71.12
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,57.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,57.12
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.82
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82043
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97989
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89892
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.25
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.75
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93121
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.42873
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96597
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95496
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98541
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98889
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.38
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,59.12
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,65.88
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.88
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,38.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,38.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,131.87
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.81
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1527
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85727
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76611
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,23.62
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,23.75
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,68.25
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,75.25
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,47.75
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,47.88
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.94
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.31
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78009
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98621
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8233
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,11.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.44
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.31
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.13
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90484
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.51901
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96738
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.75
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91312
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98541
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99374
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,58.5
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,58.88
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.75
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,49.25
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,49.25
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.25
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,150.44
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.12
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.94
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21178
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92987
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7529
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,22.5
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,22.5
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,71.25
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,71.75
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,58.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,58.12
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-35.75
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.87
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.25
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.73986
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93509
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82214
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.88
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.75
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,16.25
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92389
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.65377
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88794
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.25
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94617
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98672
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99448
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,17.38
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,59.75
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,60.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.88
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,49.25
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,49.25
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.25
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.69
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09554
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89068
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88775
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
