Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,24.62
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,24.88
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,68.5
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,68.62
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,57.5
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,57.62
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.12
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.44
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98227
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92502
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78528
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.88
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.88
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.13
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88519
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64807
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95761
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93533
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99081
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9939
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,68.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,68.5
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.25
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,45.38
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,49.62
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.88
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,134.37
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12758
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85776
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76468
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,30.75
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,76.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,76.62
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,54.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,58.25
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-38.81
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.37
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-36.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.73544
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9267
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.75515
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.88
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.94
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-51.62
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-31.93
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92242
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.49575
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.7283
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93539
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99374
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,87.38
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,87.38
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.38
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,48.75
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,48.88
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.88
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.5
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.88
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.88
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2224
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79757
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71649
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,22.5
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,22.62
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,95.5
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,55.5
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,55.5
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.63
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.5
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-47.06
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78528
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91775
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.64059
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.44
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.94
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90182
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.41878
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88049
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.62
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90887
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98599
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99442
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,61.12
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,61.38
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.38
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,46.25
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,46.5
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.38
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.69
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.56
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.38
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16091
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88531
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72189
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,22.88
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,23.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,69.25
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,52.88
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,53.12
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-32.06
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-38.5
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98703
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.79342
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.73736
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.37
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94458
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.43505
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8761
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.81
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9249
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98102
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99408
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,64.38
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,64.38
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.38
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,51.88
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,51.88
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.88
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.38
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.31
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13228
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82544
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72064
