Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,69.75
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,59.75
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,59.75
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-39.87
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.38
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.31
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.716
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90469
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83279
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,2.62
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.62
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.38
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.37
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92734
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46581
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.79171
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92758
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98734
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9913
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,69.75
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,70.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.88
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,50.38
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,50.62
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.88
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.81
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08193
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85095
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.69186
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,23.5
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,23.62
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,78.12
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,78.25
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,58.88
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,59.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-37.87
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.25
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.82
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.73135
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88244
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8323
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.63
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91168
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44463
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93668
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.19
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93268
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98254
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99081
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,63.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,63.12
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.12
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,50.5
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,50.62
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.62
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,147.32
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08425
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96829
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88034
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,25.25
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,25.38
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,71.5
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,71.62
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,60.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,60.12
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-37.69
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-39.63
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.72369
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92816
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.72705
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.38
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.5
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.75
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.44
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-23.75
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91717
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.3825
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.78701
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93787
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98599
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98938
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.25
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,69.38
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,69.88
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.62
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,50.75
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,50.75
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.75
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.13
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.69
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0219
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8584
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87826
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,24.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,24.12
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,77.88
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,78.25
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,58.25
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,58.38
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-40.5
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.88
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.69
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.70306
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91479
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79568
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.5
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,2.62
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.62
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.06
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.12
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-24.81
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85235
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.6484
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80893
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.5
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92502
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98492
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98822
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.5
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,72.75
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,73.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,46.75
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,46.88
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.88
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
