Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-152.81
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.44
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.56
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07652
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83948
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87152
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,23.88
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,24.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,81.12
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,81.38
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,54.62
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,54.75
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.94
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.5
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99084
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95737
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78497
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.5
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.94
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.75
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89377
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81994
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97098
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94275
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98398
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99023
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,20.88
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,66.88
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,67.38
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,51.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,51.25
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,163.5
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20208
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9585
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8649
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,37.12
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,37.25
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,76.75
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,60.12
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,60.25
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.37
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.63
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78903
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8656
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8208
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.25
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.69
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-16.69
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87454
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46789
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91919
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.25
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94211
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96533
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9935
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.62
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,43.38
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,43.88
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,51.62
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,51.62
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.62
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,159.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.25
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.88
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11363
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85806
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86279
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,27.25
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,27.38
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,49.5
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,50.25
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,60.75
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,60.75
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.62
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98688
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96826
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84118
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,13.12
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,13.12
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.12
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.19
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.31
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83584
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.66235
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99786
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.44
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88196
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9534
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99313
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,36.88
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,37.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.88
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,55.12
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,55.12
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.12
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,18.88
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-52.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.75
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02354
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.4999
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73107
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,28.38
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,28.5
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,51.75
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,71.88
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,72.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.88
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.19
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85144
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98972
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87277
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.12
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.12
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.81
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88144
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99243
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9989
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.5
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9335
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97824
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99359
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
