Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,53.38
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,53.5
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.38
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,48.5
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,48.5
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,169.12
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,37.81
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.63
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07674
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76971
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89093
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,21.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,21.12
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,82.5
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,82.62
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,70.12
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,70.25
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94818
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97946
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9057
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.38
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.5
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,14.88
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.44
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.63
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8728
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.66986
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99942
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.87
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98093
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95013
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99036
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,24.5
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.75
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.62
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,36.38
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,37.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.62
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,46.12
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,46.38
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.25
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.56
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.13
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04643
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84955
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87176
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,40.5
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,53.25
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,53.88
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,69.88
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,70.12
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95517
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97223
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9274
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,16.75
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,16.75
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.75
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.25
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.44
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.38
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92288
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7706
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99945
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97757
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9592
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99347
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.75
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,21.88
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,37.5
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,38.25
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.75
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,54.12
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,54.38
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.25
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,65.56
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.69
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.31
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07024
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.823
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87732
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,31.75
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,31.88
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,57.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,78.38
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,78.62
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94733
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98648
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.949
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,25.62
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,25.62
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.62
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.62
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.75
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.75
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98383
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.67462
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99936
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94327
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95956
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99103
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.75
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.88
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,37.25
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,37.88
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,48.88
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,49.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,7.44
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-50.5
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.94
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04479
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.46911
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71991
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,35.62
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,64.38
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,65.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,72.5
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,72.62
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.5
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9342
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99332
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87546
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,32.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,32.25
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.12
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-41.25
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95114
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.67205
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99884
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.88
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.88
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.75
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
