Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89014
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95584
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,35.62
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,35.62
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.62
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,60.38
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,60.5
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-157.5
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.19
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11778
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89535
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72384
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,28.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,28.12
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,69.12
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,69.5
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,82.5
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,82.62
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.25
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92636
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99423
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98242
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,32.38
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,32.5
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,19.38
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,19.38
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.38
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.56
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95737
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84991
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99884
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.88
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.56
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88248
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96631
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99481
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,42.88
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,43.38
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.12
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,61.12
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,61.38
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.25
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.88
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.19
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19841
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.57769
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73172
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,26.88
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,26.88
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,78.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,95.62
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,96.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.75
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96497
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98251
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90588
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,20.12
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,20.25
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.25
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-30.37
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98651
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.76895
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99936
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,15.12
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.12
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.12
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.25
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87457
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96625
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99548
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,43.75
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,43.88
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.75
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,65.88
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,66.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-154.19
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.56
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16146
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.54461
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72634
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,36.62
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,65.88
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,66.12
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,93.88
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,94.12
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.75
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95901
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98181
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90613
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.88
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,21.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.75
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96374
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70874
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99899
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92361
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96146
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99759
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,37.75
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,38.12
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.88
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,73.88
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,74.38
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.12
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-111.94
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-46.5
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03029
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.52245
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90213
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,60.88
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,102.5
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,103.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.56
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99133
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96869
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96817
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.38
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.25
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,17.5
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,17.62
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,19.88
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,20.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.88
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.25
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.94
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9729
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.72293
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99911
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,15.25
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.38
