Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.25
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.25
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8706
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97226
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99396
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,45.38
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,45.62
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.38
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,54.88
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,55.12
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.88
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-178.56
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.94
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19826
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82358
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86847
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,44.12
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,44.12
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,64.88
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,65.25
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,95.88
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,96.25
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.44
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95297
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99655
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94369
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,36.88
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,37.62
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.12
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.5
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.62
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-41.87
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97061
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70306
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99893
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.25
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.63
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88891
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97357
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99637
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.5
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,45.62
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,46.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.75
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,72.12
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,72.62
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,151.81
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-39.25
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.06
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26635
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.61209
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79065
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,84.62
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,85.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,102.5
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,103.25
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99054
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99075
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90869
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,21.75
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,22.12
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,10.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.88
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,26.81
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98215
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84308
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99936
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.62
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.75
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.07
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89795
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97629
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99606
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,53.5
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,53.5
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,80.5
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,80.75
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.62
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,164.62
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-40.63
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.94
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2029
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.60574
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79257
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,39.38
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,39.62
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,77.5
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,78.12
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,110.25
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,110.75
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95227
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99109
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93307
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.88
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,27.5
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.12
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,10.38
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.75
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,6.69
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99152
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93411
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99973
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,15.25
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,15.38
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,23.12
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,23.12
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.12
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90878
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96359
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99542
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,43.75
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,44.5
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.12
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,71.5
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,71.62
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.62
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,173.25
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06423
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89599
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79925
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,37.5
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,73.75
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,74.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,106.75
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,107.12
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98938
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99442
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95746
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,32.38
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,32.5
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.38
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.88
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,12.12
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,13.56
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
