Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97482
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96521
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99963
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,22.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,22.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.81
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9205
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97189
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,51.12
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,51.75
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,68.62
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,68.75
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.75
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-172.19
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2647
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94299
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83255
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,42.12
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,42.25
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,96.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,96.5
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,104.5
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,105.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.13
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94754
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98798
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92056
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,23.25
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,23.75
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,12.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,12.25
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.12
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.62
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97696
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88983
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9993
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.38
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,10.62
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,21.62
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,21.75
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.75
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9472
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96875
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99496
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.75
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.62
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,48.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,48.62
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.25
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,75.5
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,75.62
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-154.81
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.63
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01302
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97659
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85089
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,41.25
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,75.25
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,75.5
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,111.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,111.5
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98816
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98621
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94519
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,22.25
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.75
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,12.88
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.69
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,49.31
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96115
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.56878
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99927
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,21.75
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,21.75
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.75
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.56
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92065
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96045
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99365
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,43.75
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,44.38
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.25
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,68.38
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,68.62
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-165.12
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.94
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11717
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95889
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92233
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,42.38
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,42.38
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,69.75
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,70.25
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,105.75
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,105.88
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9331
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98224
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94064
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.12
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,20.5
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.25
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.88
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,14.12
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,48.81
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95685
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.58709
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99921
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,4.5
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.5
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.88
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,21.75
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,21.88
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.75
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97418
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97928
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99438
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,30.5
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,31.38
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.75
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,62.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,62.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,72.75
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,73.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.88
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,128.87
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.69
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.87
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16741
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85583
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95563
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,46.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,85.12
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,85.62
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,112.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98672
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98935
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95325
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.88
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.75
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,28.25
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,28.25
