Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.25
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.25
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.62
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,14.87
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9429
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94791
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99548
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.75
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.75
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.25
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94159
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9624
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99423
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,17.25
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.38
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,44.62
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,45.12
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,68.25
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,68.5
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.25
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-137.87
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.13
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.44
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1122
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.61703
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94842
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,38.75
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,39.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,84.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,84.5
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,95.88
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,96.25
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93225
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98895
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92523
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,23.88
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,24.5
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.38
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,14.88
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98996
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95187
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99524
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.75
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.94
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91662
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96558
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99469
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.38
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,49.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,49.62
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.38
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,79.62
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,79.75
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.62
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-80.37
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.75
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08971
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97433
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92651
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,39.62
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,78.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,107.12
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,107.62
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.63
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99051
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98703
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94162
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.5
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,28.62
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,28.62
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.62
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,15.5
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95431
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95712
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99576
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,8.75
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.75
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.87
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91144
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98578
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99609
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,62.62
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,63.38
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,92.12
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,92.25
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.12
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,177.44
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.06
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.56
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19844
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9711
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9494
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,40.62
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,96.38
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,97.12
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,119.12
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,119.88
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.69
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9375
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99149
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9379
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,34.75
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,35.12
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,14.88
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.38
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98862
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96909
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99704
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,3.12
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94983
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9736
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9975
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,24.38
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.5
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,48.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,48.5
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.25
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,100.75
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,100.75
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.75
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-146.81
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.31
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21975
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91443
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95431
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,47.25
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,87.12
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,87.88
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,128.12
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,128.62
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99048
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99353
