Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95135
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,38.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,38.5
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.38
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.25
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98709
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97739
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99808
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96396
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98343
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99527
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,28.62
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,28.75
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.75
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,61.62
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,62.25
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,74.25
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,74.5
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.38
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-174.56
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.75
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12563
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91724
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96277
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,59.12
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,59.25
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,103.88
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,104.75
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,103.5
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,103.62
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94641
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99411
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94214
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,39.75
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,40.12
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.88
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,14.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94934
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.961
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99933
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.5
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98007
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99255
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99527
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,39.38
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,39.5
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.38
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,93.38
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,94.62
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.75
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,72.62
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,72.75
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.75
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.69
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.88
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.44
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17488
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94971
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95206
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,54.12
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,137.75
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,138.12
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,104.88
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,105.12
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95825
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.992
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94214
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,27.38
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,27.5
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.38
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.62
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.25
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98996
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94394
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99634
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.12
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,28.25
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.12
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96457
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98309
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99783
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,29.88
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,30.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.88
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,63.38
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,63.5
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.38
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,119.5
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,119.5
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.5
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-102.44
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.06
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.75
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13783
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92865
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94513
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,53.5
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,53.62
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,94.62
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,94.75
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,166.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,166.5
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96414
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98648
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97516
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,20.88
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,21.25
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,21.62
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.38
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94763
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92602
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99911
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94992
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97775
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,26.75
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,26.75
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.75
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,57.38
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,57.75
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,69.75
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,69.75
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.75
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-82.75
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.5
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03172
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92566
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94549
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,42.0
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,82.12
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,82.5
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,108.25
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,108.62
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
