Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96054
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98712
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97687
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,23.62
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,23.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,20.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,21.12
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98901
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93829
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99887
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97995
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.974
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99268
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,35.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,35.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,48.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,48.62
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.38
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,71.38
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,71.5
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,81.5
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.25
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18239
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96371
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94339
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,59.38
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,59.5
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,76.12
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,76.38
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,109.62
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,109.88
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96518
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97125
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,38.12
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,38.25
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.25
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,19.75
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,20.12
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.88
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.5
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98776
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95782
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99707
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98172
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98035
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9903
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,39.38
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,39.5
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,53.5
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,53.75
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,69.62
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,73.5
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.25
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.56
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.25
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.69
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00056
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92053
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94263
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,63.25
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,63.5
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,96.12
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,96.38
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,107.25
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,111.12
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.87
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.931
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9968
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96695
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,43.75
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,43.75
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.75
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,23.88
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,27.75
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.88
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9592
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96466
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9989
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97293
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97311
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99216
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,34.5
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,34.75
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.62
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,53.25
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,53.88
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,76.38
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,76.5
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.38
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,165.62
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.31
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.25
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23622
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91275
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94592
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,49.62
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,50.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,101.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,101.38
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,117.75
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,121.62
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99396
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99945
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94812
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.5
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,78.75
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,78.88
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.88
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,14.88
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.88
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.69
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9895
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94385
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99741
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.38
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.62
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97733
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97797
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98965
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,38.62
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,38.75
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.75
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,61.5
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,62.12
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.62
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,68.62
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,75.25
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.25
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,160.56
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.19
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13524
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9487
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95035
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
