Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,71.75
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,71.88
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,144.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,144.5
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,101.5
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,108.12
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97147
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99701
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98318
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,42.25
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,46.75
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.62
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,26.25
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,26.38
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.25
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.12
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96023
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96399
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99844
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.62
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.62
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90921
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95822
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99283
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,22.88
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.62
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,48.25
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,48.5
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.38
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,75.75
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,79.62
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.38
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,133.06
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28209
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95218
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97885
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,37.38
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,99.88
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,104.38
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,123.5
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,127.38
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94052
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99539
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97513
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,44.5
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,44.5
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,20.25
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,20.38
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.38
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99463
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94894
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99884
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,25.38
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.88
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.62
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,3.12
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,3.38
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.25
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95718
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9823
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99399
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,30.25
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,30.5
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.38
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,72.25
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,72.88
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,68.38
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,68.75
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,156.5
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.69
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.06
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31264
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92502
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98163
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,62.12
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,121.25
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,121.75
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,110.38
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,110.75
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99353
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99606
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98184
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,18.38
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,18.5
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,48.88
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,49.12
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,30.12
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,30.25
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.12
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99155
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95709
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99893
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,21.5
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95187
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97787
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99261
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,31.25
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,35.25
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.38
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,57.88
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,58.25
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.12
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,60.88
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,60.88
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.88
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,160.94
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27486
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92712
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99731
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.88
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,16.88
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.88
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,71.62
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,110.25
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,110.75
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,129.25
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,129.5
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96628
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99692
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98325
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.62
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,43.12
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,43.12
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.12
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,29.88
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,30.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96896
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93121
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99005
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.75
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95184
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97461
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99695
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,32.12
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,33.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.75
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,55.88
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,56.62
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.38
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,88.12
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,88.25
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.12
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.69
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.56
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15474
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91135
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97913
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
