Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,54.38
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,55.38
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,103.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,103.62
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,130.75
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,131.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96414
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9986
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98862
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,54.12
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,54.25
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.12
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,31.5
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,32.38
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.88
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.62
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99081
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97708
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99411
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,18.5
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,18.75
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.62
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,29.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,33.62
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.25
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.37
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94116
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98279
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99667
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,28.5
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,28.75
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.75
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,66.88
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,68.12
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.75
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,80.38
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,80.38
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.38
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,168.69
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16814
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92172
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9779
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,53.25
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,129.88
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,131.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,147.25
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,152.5
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95492
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99823
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95944
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,50.88
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,51.12
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.75
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.38
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.12
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.63
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99268
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97894
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99832
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.5
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.62
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.62
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.62
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.75
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.62
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94281
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98492
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99689
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,26.25
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.5
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.38
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,76.25
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,76.62
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,86.88
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,87.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.25
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10426
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93082
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9794
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,51.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,51.12
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,134.88
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,135.12
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,124.62
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,125.25
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98123
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99878
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95273
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,9.62
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,9.75
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.62
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,53.25
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,53.25
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.25
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.62
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.75
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.75
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97455
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98663
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99475
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96701
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98798
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99518
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,29.12
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,29.25
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.25
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,80.62
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,80.88
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.75
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,71.88
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,72.12
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.44
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.19
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27739
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90985
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97815
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,48.12
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,48.25
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,145.62
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,145.75
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,104.88
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,105.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93368
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99841
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98035
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,56.88
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,57.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.88
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,22.75
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,23.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.88
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9902
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9985
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99045
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9602
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98215
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99597
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,27.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,27.5
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.25
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,58.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,58.25
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,85.5
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,92.25
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,179.13
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.69
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.75
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24132
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91446
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97818
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
