Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,49.75
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,50.5
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,130.25
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,130.38
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,127.12
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,132.5
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94562
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99698
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98856
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,49.25
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,49.62
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,29.75
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,30.38
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.12
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94424
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99896
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99252
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,14.25
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97427
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98605
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99722
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,29.88
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,33.62
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.12
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,66.38
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,66.62
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,92.12
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,92.25
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.12
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,169.69
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.62
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23445
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87442
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97156
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,43.75
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,47.62
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,131.38
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,131.88
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,137.75
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,139.62
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92676
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99707
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99408
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,48.5
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,48.62
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.62
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,46.62
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,46.75
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.75
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92969
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91577
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99133
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.25
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.88
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.38
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98511
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98044
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99585
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,41.62
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,41.88
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.75
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,59.25
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,59.88
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.38
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,87.12
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,87.25
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.12
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,167.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.69
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24257
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81192
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9751
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,54.62
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,54.75
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,110.12
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,110.62
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,157.25
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,157.88
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94055
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99692
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98178
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,53.62
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,53.62
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.62
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,29.88
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,30.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.88
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96136
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95843
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99594
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,23.75
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,23.88
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.75
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97754
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98334
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99576
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,37.75
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,37.88
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.75
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,65.88
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,65.88
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.88
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,95.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,95.12
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,151.63
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.5
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13881
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83276
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92831
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,52.38
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,52.5
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,122.75
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,122.75
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,152.25
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,152.75
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93927
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9827
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97067
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,23.25
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,23.5
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.38
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,22.62
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,22.88
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.75
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.12
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.44
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91046
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95413
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99579
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97803
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95526
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99695
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,34.38
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,38.75
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.62
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,39.5
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,39.5
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,96.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,96.38
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.25
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-161.56
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
