Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.31
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15508
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90369
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93606
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,47.25
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,51.88
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,64.88
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,65.5
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,130.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,130.12
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94235
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97995
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98642
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.62
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.62
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.62
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,31.12
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,31.25
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.25
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.75
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91534
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85946
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99847
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99725
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97217
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99396
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,73.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,73.62
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.12
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,51.38
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,51.5
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,85.5
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,85.75
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.62
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-41.06
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.25
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03215
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91339
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99673
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.12
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,84.62
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,74.5
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,74.62
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,144.75
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,145.12
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.88
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.87
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83844
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94742
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98199
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,10.75
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,10.75
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.75
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,25.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,25.62
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.38
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90707
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83529
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99585
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.38
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.38
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97916
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98642
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99072
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,34.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,34.38
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.12
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,73.88
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,74.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,61.75
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,61.88
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.75
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-178.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.75
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.33257
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88809
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99911
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,25.75
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,25.88
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.75
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,44.88
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,45.12
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,87.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,87.12
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,129.88
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,130.62
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.5
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82281
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98172
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97311
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,17.75
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.75
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.75
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,20.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,20.12
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.12
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.94
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93658
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92224
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9978
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97745
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99457
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98959
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,31.62
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,31.75
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.75
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,99.88
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,99.88
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.88
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,53.12
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,53.25
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.12
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,130.94
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.18
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27102
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90262
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9288
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,42.75
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,42.88
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,120.38
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,120.5
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,91.12
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,91.5
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83142
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97961
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98376
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.12
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,24.88
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,25.62
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.12
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.62
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85577
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90838
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97433
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.38
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98456
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99557
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99008
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
