Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,27.38
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,36.88
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.38
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,112.5
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,114.62
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,58.75
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,58.88
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.88
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.93
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.19
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.25
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24932
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91998
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93902
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,45.38
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,134.88
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,136.88
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,93.12
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,95.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.44
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82409
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93399
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97009
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,10.62
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.75
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.62
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,17.62
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,18.12
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.88
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.12
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88275
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99707
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98923
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98718
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99475
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99118
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,34.5
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,34.75
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.62
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,106.12
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,106.5
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.38
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,58.25
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,58.25
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.25
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,158.5
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.13
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1548
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89374
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91614
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,44.5
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,131.25
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,131.38
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,88.38
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,88.75
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.56
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.56
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.06
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88632
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91266
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.922
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,9.88
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,10.12
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.88
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.88
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.94
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.5
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.5
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90686
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68679
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94305
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.62
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.75
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.75
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93829
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99063
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99426
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,20.88
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.62
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.25
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,88.5
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,88.62
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.62
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,70.38
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,70.88
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.62
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,155.94
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.75
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.06
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22835
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90964
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91308
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,100.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,100.25
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,88.38
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,88.75
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.81
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86508
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98279
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96185
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,19.5
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,19.75
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.62
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,17.88
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,18.12
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.38
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.94
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90506
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.72305
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99847
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.38
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96451
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99234
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99002
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,26.5
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.88
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.62
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,83.12
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,83.12
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.12
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,59.25
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,59.38
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.25
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,170.12
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.75
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.31
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24132
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91092
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92105
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,36.38
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,104.62
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,104.88
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,93.38
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,95.38
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.94
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.69
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.81
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83035
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93301
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83423
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,11.62
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.75
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.62
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.5
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.94
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86239
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83636
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99884
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
