Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98111
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98947
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99194
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,33.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,33.25
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.12
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,84.38
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,85.25
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.88
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,70.62
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,70.75
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.62
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,133.25
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.5
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.75
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21471
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90097
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91928
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,42.62
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,98.25
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,99.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,91.75
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,92.38
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.31
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.75
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.13
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88382
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92917
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88223
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,11.5
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,11.62
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.62
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.56
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.13
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.32
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8862
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.72363
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97833
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93796
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9928
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98755
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.75
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,105.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,105.25
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,61.38
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,61.75
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.62
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,128.19
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.38
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.19
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27868
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8092
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90152
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,118.12
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,118.25
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,72.88
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,73.38
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.13
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.56
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9444
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92514
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78689
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.12
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.12
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.5
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,10.87
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95132
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.76455
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91196
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9541
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98102
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98926
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.5
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,20.88
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.75
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,65.25
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,65.75
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.38
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,58.12
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,58.25
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.12
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-56.63
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.38
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10637
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.70636
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89953
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,78.12
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,78.62
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,68.5
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,68.62
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.19
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9772
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98294
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.75943
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,11.5
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.12
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,20.38
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,20.5
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.44
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,12.31
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92694
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70986
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95294
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95471
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98676
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98999
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.5
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.75
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,79.88
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,80.38
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.12
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,58.12
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,59.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.75
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.75
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.56
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.75
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25725
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80682
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89172
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,35.38
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,35.38
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,102.62
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,103.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,68.38
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,69.62
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.94
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.12
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87961
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9758
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.76403
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.38
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.62
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.06
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.87
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,32.06
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82007
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87488
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.81268
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
