Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96524
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98306
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98929
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.88
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.25
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,66.25
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,66.5
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.38
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,51.5
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,51.75
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.5
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,37.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2332
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80002
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.845
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,34.75
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,86.25
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,86.88
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,61.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.81
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.87
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-43.75
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88452
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94079
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.6383
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,11.25
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,11.38
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.38
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.56
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.75
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8164
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90796
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88083
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93591
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98749
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98328
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.12
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,79.38
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,79.88
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.75
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,49.88
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,49.88
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.88
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,157.56
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.44
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.44
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13503
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90588
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89194
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,28.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,93.25
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,94.12
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,57.88
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,58.12
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.19
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.56
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89471
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95895
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84024
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,14.12
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.25
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.25
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.25
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,27.19
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97598
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86947
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82007
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90866
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97876
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99051
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,60.38
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,61.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,58.25
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,58.25
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.25
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.62
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.12
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15892
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78802
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91254
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,32.75
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,77.12
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,77.5
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,69.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,69.25
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.62
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88342
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97705
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93536
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.38
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.38
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.38
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.5
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,9.62
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.12
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97769
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87799
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92193
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.88
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.75
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98691
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97372
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99203
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,37.12
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,37.25
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.25
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,55.62
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,56.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.75
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,66.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,66.12
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,52.81
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,45.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.75
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00127
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.67437
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90854
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,54.25
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,54.38
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,76.62
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,76.75
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,79.62
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,79.88
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.38
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87939
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9556
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83465
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,12.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,12.25
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.12
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.25
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.25
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.63
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,13.06
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
