Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89593
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8779
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92636
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96161
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98163
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9938
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.25
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.38
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.38
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,67.12
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,68.38
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,73.38
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,73.5
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.38
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,127.13
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.69
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1548
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85214
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92236
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,82.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,82.88
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,85.38
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,85.38
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.06
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8977
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96854
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99106
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,14.5
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,14.5
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,26.38
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,26.62
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-54.44
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.52026
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90326
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92313
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98141
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97681
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99548
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,32.12
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,32.75
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.62
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,58.75
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,59.62
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.12
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,82.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,82.75
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.38
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.44
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,44.31
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.87
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16765
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68295
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82269
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,39.38
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,39.38
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,75.88
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,76.75
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,112.25
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,113.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.94
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87225
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98175
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94659
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.12
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.38
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.25
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,12.62
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.75
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.75
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.31
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.44
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,16.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94708
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81036
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92502
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96222
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98965
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98776
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,22.38
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,23.25
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.88
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,84.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,84.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,53.88
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,54.12
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.75
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.38
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14165
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90756
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8294
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,33.5
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,33.75
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,103.5
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,103.5
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,70.88
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,71.12
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.56
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86481
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98862
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95389
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,17.75
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,17.88
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.75
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,15.69
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98825
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85669
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91962
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94113
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9881
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99463
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.38
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,57.25
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,57.62
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,71.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,71.38
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.12
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.69
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.75
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1808
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87933
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84405
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,38.38
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,38.5
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,77.5
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,77.75
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,89.12
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,89.5
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.68
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86133
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98853
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89944
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,21.88
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,22.12
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
