Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-16.81
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98895
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94025
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.78878
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.75
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.25
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93616
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98398
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99139
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.62
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,53.88
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,54.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,61.38
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,61.62
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,138.56
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.69
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.56
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18737
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78662
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82995
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,78.88
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,72.12
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,72.38
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.88
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.37
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86593
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95334
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91482
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,11.75
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,11.88
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.88
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.62
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97314
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88473
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91339
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.5
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92789
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98666
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99509
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,57.5
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,64.88
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.62
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,71.12
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,71.25
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.25
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-178.31
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.69
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.81
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27172
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79324
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85373
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,71.25
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,78.62
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,81.88
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,82.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.19
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.73205
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97385
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89435
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.5
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.38
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.5
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.81
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.81
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90649
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8327
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90079
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98944
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96262
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99109
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,40.38
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,40.62
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,39.75
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,40.62
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.12
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,63.25
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,63.5
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.38
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,28.88
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08305
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77658
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82187
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,48.75
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,57.38
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,57.62
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,74.62
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,74.75
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-35.81
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.44
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.72607
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9274
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90637
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,8.75
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,9.12
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-48.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,15.13
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98718
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.77795
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9238
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98737
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97681
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99048
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,34.75
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,36.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.62
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,52.5
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,52.88
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.62
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,52.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,52.25
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.12
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,90.75
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,50.06
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.81
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05873
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.64141
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87912
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,50.5
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,51.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,63.62
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,63.88
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,63.88
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,64.12
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.38
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86206
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98276
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92639
