Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,18.38
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,18.75
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.25
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.94
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.19
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93289
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.77539
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86383
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99249
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99197
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99426
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,52.62
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,55.88
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.88
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,75.5
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,75.75
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.62
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,68.12
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,68.5
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.38
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.5
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,35.31
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.38
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04723
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80798
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87723
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,65.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,96.38
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,96.5
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,80.75
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,81.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.38
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.88
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83624
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94031
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9747
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,11.5
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,11.75
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.62
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,22.75
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,23.12
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-54.5
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,23.75
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90414
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.66748
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87594
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99258
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97733
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9939
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,48.88
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,50.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.25
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,45.62
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,45.75
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.62
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,61.25
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,61.5
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.38
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-154.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.88
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11913
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72415
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91547
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,58.25
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,58.62
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,59.62
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,59.75
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,89.12
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,89.5
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-39.13
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.94
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.71987
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9328
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90051
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,9.75
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,9.88
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.75
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-39.13
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.25
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,11.87
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.55819
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98624
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95853
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.75
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.88
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.88
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.62
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.995
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94537
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99451
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,46.38
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,47.12
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.75
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,39.38
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,39.38
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.38
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,60.25
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,60.5
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.38
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,95.25
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02763
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87018
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85888
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,51.5
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,67.5
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,67.5
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,81.38
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,81.75
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.56
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.75
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83304
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99683
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77823
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,38.25
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,38.38
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.38
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.44
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93646
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99716
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97269
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92981
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97409
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99585
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,52.12
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,52.25
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.12
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,74.75
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,75.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.88
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.06
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.69
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14061
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82885
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88672
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,24.75
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,24.88
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,104.5
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,104.88
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,85.25
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,85.5
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
