Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.62
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8139
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98077
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90491
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,16.88
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,17.75
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.12
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.5
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.63
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.44
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,27.32
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93719
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88907
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.867
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.75
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97845
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97552
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99487
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,27.75
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,28.25
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.12
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,39.75
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,39.75
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.75
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,60.5
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,60.88
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.62
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.38
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.94
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.75
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17604
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76159
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87662
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,37.38
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,60.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,72.62
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,72.75
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.06
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.12
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86423
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98596
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8519
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,17.25
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,17.38
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.25
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.68
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91208
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98703
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96393
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.25
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.25
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.25
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.62
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9378
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98331
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99683
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,45.75
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,46.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.88
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,83.5
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,83.75
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-179.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.5
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.19
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23253
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77111
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80758
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,27.25
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,27.5
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,72.12
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,72.38
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,93.88
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,94.5
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.19
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87057
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98215
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.76233
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,15.25
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,15.38
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.25
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-34.81
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81064
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80606
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93893
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.44
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96652
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98721
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99728
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,24.38
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,49.12
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,49.38
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.38
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,82.5
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,83.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.62
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.69
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.94
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.5
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16399
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89358
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84396
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,32.62
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,32.62
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,66.75
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,91.5
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,91.88
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87314
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97952
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96222
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,11.88
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,11.88
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.88
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.75
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,16.25
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.63
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.94
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91046
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.67568
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93457
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.25
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.06
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93213
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98132
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99738
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,48.5
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,48.5
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,99.25
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,99.5
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.25
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-126.69
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,47.56
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29018
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.64269
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8027
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
