Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,61.75
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,61.88
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,118.5
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,118.75
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.75
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.5
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87399
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91299
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79364
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.62
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-24.12
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96704
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9754
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.6965
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,4.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.12
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.19
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98456
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96149
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99741
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,27.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,27.75
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.62
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,35.5
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,35.62
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,76.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,76.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-127.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.87
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.94
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01112
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75494
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87842
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,43.12
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,48.25
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,48.5
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,84.38
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,85.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.25
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87723
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99219
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94925
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,22.88
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,22.88
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.88
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,9.25
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.62
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-26.5
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97299
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99722
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.70333
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.62
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.62
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.25
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9509
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97946
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99661
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.75
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.38
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.12
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,56.38
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,57.5
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.88
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,70.38
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,70.62
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.19
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,45.44
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.12
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18529
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.69061
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87921
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,36.12
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,92.88
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,94.12
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,80.62
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,82.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.56
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.44
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91116
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98355
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.70004
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,16.12
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,16.38
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.25
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,5.25
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99179
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98587
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97379
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.75
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,22.25
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.62
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.62
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.62
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.56
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97192
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95883
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99664
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.25
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.75
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,42.88
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,43.25
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.12
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,66.75
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,66.88
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.88
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.81
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.12
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07805
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79684
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8779
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,49.62
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,78.5
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,78.75
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,74.25
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,74.88
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-51.94
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99924
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94925
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.54366
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,47.38
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,47.5
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.38
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,8.62
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,8.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.62
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-23.44
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99106
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99756
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83368
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.12
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.38
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.25
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,5.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.38
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98367
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97058
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,26.12
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.5
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.38
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,47.88
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,47.88
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.88
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,65.5
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,65.62
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.62
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,140.56
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,45.5
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03883
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.65786
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80481
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
