Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,95.62
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,95.88
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,70.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,70.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,70.75
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,71.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.56
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.13
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99039
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95209
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77087
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.62
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,8.38
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.25
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.62
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98065
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.77685
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99936
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.12
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.88
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.44
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95309
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98035
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99423
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,48.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,53.88
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.25
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,75.75
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,76.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.88
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,154.87
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.13
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,21.25
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05742
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74566
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89633
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,43.88
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,58.5
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,64.5
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,96.75
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,97.88
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.19
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98642
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99182
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.73223
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,25.75
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,25.88
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.75
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,5.12
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,26.75
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98999
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91385
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87707
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,19.25
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,19.88
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.12
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93643
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97003
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99576
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.62
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.25
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,42.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,42.5
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.25
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,70.62
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,71.25
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-124.44
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,51.69
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.56
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17845
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.62475
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9068
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,47.12
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,47.75
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,70.25
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,70.75
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,80.25
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,80.62
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.62
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82766
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98129
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97342
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,16.75
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,17.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.88
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,15.88
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,16.5
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.44
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,25.81
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96344
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87265
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87869
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.75
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.12
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99036
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94662
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99695
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,27.38
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.88
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,38.25
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,38.38
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.38
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,70.75
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,71.12
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.88
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-100.31
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,43.88
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,21.25
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02547
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.69021
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87048
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,44.38
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,44.62
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,57.62
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,57.75
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,92.25
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,92.75
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.63
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.37
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81448
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98306
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90109
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,16.5
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,16.5
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.69
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.38
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,17.5
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96817
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82657
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94052
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.75
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.88
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.75
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,9.81
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.69
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97775
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98474
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99442
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,35.75
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,35.88
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.75
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,41.25
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,41.5
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.38
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,85.38
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,85.75
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.62
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-159.25
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.5
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13887
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.73248
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91363
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
