Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,51.62
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,51.75
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,59.62
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,59.88
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,97.75
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,98.12
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.31
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.75
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84134
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99435
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88128
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,32.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,32.12
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.12
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.25
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97488
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95563
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99817
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.75
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9946
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98767
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99539
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,50.88
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,51.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,41.5
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,42.25
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.88
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,57.25
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,57.38
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.38
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-155.94
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.82
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03359
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77145
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89404
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,67.88
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,68.5
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,76.38
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,88.25
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,76.75
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,77.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9744
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99039
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88959
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,13.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.12
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,23.38
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,23.38
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.38
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.5
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.56
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,16.13
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98358
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7944
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91504
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,14.88
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99161
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96664
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99643
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,45.25
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,45.5
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.38
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,38.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,38.25
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.12
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,69.25
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,69.38
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.38
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-156.5
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.56
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.13
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00343
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7417
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92987
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,73.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,73.5
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,63.25
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,63.5
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,81.75
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,81.75
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.31
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90564
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99515
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79355
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,39.25
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,39.25
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.25
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.12
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.31
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,18.25
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95285
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82354
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92697
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.56
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93451
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97403
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9968
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.62
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,18.75
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.75
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,39.38
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,39.62
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,76.5
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,76.75
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.62
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.31
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.69
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20479
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76162
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92819
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,32.88
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,32.88
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,80.25
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,80.5
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,87.12
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,91.75
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.38
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.81
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89545
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96988
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84451
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,12.75
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,12.75
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.75
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.75
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,12.19
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97269
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80679
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94452
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.5
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94501
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99106
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99496
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,62.75
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,63.12
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.88
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,65.38
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,65.62
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,135.81
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.82
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.25
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
