Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25518
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87604
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9342
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,34.75
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,77.62
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,77.88
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,78.25
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,79.25
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,9.94
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89377
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97256
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92496
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,14.88
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,15.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.88
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,15.62
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,15.75
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.75
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.56
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97885
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86505
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99951
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,15.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.25
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.38
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.75
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98001
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95795
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9989
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,29.38
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,29.5
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.38
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,34.62
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,34.75
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.75
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,146.75
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,147.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.88
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-110.81
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.12
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.69
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19194
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86017
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9198
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,48.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,48.12
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,51.88
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,52.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,190.38
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,191.5
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.25
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,5.81
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92578
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98849
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87237
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,20.88
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,21.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.88
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.94
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.12
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98044
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82898
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9996
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.62
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,35.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,35.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97589
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99133
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9949
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.25
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.5
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.38
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,75.62
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,75.62
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.62
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,64.12
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,64.25
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.25
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.19
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.5
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.88
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20333
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9024
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92569
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,46.75
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,46.88
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,99.12
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,99.25
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,107.62
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,109.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90994
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98987
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84521
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,25.38
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,25.62
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.94
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97339
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90738
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99899
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.25
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,25.62
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,25.88
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.75
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96057
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99261
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99551
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,19.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,74.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,74.25
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.25
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,68.5
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,69.38
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.88
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,146.12
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.81
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.44
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2141
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91479
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93112
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,37.88
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,37.88
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,102.38
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,102.62
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,104.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.75
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88537
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99493
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95004
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,33.88
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,34.12
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,16.5
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.12
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.38
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98047
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88653
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99991
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,34.62
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,34.62
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.62
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.81
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98267
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97122
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99719
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,28.5
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,28.62
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,45.12
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,45.25
