Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.25
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,86.5
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,86.62
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-163.94
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.88
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.94
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15453
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87903
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86697
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,48.38
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,48.38
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,81.25
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,81.38
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,138.75
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,139.62
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88867
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98563
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94611
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,15.25
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,15.25
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.25
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.88
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,17.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.88
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.25
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98022
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90063
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99966
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,34.12
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,34.12
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.12
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95798
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9837
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9978
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,56.12
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,60.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.38
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,102.25
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,102.38
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.25
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,173.62
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.81
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3268
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89404
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8735
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,40.75
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,40.88
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,76.12
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,80.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,155.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,155.25
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85574
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99197
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99088
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.38
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.25
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,28.38
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,28.88
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.75
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.5
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98059
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81244
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9996
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,15.12
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,15.5
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,34.5
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,34.62
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.62
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97702
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98959
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99484
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,22.62
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,24.88
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.25
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,66.12
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,67.25
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.88
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,69.12
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,69.25
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.12
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,158.37
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.63
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18642
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81387
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92615
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,44.38
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,89.12
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,90.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,134.88
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,135.38
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.5
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88333
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99283
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9765
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,19.88
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,20.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,20.25
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,20.25
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.25
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.12
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87668
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85431
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99954
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.12
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.12
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.12
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,8.93
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97095
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98514
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99496
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.88
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.5
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.25
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,55.38
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,55.38
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.38
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,76.62
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,77.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.88
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-176.75
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.62
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31579
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91702
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93005
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,78.62
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,78.88
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,125.75
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,126.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88315
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98437
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88446
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.75
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.88
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,9.88
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.44
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.81
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.25
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89129
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79712
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99973
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,38.38
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,38.38
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.38
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94626
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98642
