Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99539
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,60.25
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,60.5
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.38
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,83.25
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,83.5
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.38
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,174.13
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.69
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19185
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84701
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94226
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,26.62
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,81.25
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,81.38
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,133.62
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,133.75
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98483
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97153
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96899
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.88
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.88
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.88
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.88
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,12.12
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,18.12
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,18.12
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.12
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.12
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.5
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94855
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7973
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99026
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97964
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9678
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99277
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,26.12
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,26.25
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.12
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,39.38
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,39.62
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,70.12
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,70.5
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.25
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.19
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,28.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01549
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87796
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82159
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,45.12
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,45.25
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,53.38
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,53.5
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,98.62
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,98.75
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99106
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98602
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96823
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.75
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.88
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.88
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,19.38
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,19.5
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.81
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95486
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.75409
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99963
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.38
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.38
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98816
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96753
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98898
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,25.88
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.12
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,42.5
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,42.75
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.62
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,60.25
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,60.38
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.38
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.75
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09392
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90143
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91223
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,47.75
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,48.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,60.5
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,61.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,98.5
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,98.75
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.88
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81787
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98627
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97742
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.75
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.88
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.75
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,19.25
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,19.75
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,13.63
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-72.12
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93344
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.42382
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97003
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96518
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97519
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99127
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.88
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,46.88
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,47.38
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,64.12
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,64.38
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.25
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-166.31
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.94
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21862
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79702
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92667
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,66.25
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,66.38
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,89.38
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.75
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.56
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82577
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98538
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88278
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,15.38
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,15.5
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,10.38
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,10.5
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.38
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.94
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95773
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.5776
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97125
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
