Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.25
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90564
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95697
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99048
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,33.12
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,33.38
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.25
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,59.75
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,59.88
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.75
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,165.56
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.13
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16103
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94827
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93866
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,21.75
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,22.25
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,51.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,51.12
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,75.12
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,75.12
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.69
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98132
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98279
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98264
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,12.5
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,15.62
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,15.62
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.62
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,28.25
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,29.12
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.75
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-48.88
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96204
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.66198
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9328
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.87
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92587
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98013
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99387
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,45.75
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,45.75
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.75
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,63.5
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,63.5
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,159.37
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.31
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,28.44
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22921
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86288
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77191
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,32.88
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,63.38
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,95.5
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,96.12
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.81
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.5
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8529
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98773
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90628
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.88
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.88
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,9.88
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.88
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.25
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.94
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98856
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.62707
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95804
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.88
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,14.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.75
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90671
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97964
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99322
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,45.25
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,45.5
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.38
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,66.12
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,66.38
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.25
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.12
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.44
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,34.31
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18083
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86011
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83383
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,29.25
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,29.25
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,65.75
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,66.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,81.75
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,82.25
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.69
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,5.94
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8421
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97964
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95828
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.38
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.88
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.75
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-48.25
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,15.31
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98517
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60565
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95358
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,13.75
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.13
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90384
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97644
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99399
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,42.88
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,43.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.88
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,70.75
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,71.12
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-114.5
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,23.44
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15459
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84604
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79504
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,28.75
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,28.88
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,63.88
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,63.88
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,87.62
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,87.88
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.56
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,8.87
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88058
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98444
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95029
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,16.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,23.88
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,10.62
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.25
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.69
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.07
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-21.12
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91809
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.38048
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88736
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
