Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92554
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96027
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99631
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,32.25
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,32.38
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.38
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,92.75
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,92.88
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.75
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-130.5
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.75
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.25
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16512
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72158
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97714
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,10.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,22.12
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,27.38
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,57.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,113.75
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99493
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99118
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96411
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,24.38
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,24.38
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.38
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,19.5
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,19.88
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.62
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.62
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.62
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.81
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.81
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-19.31
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91635
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44707
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90491
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94101
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97354
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99631
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,41.38
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,41.75
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,86.75
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,86.88
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.75
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-174.94
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.5
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.62
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13521
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87448
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92596
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,43.5
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,43.5
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,62.12
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,62.88
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,103.62
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,103.75
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.19
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81656
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99036
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98425
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,19.25
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,23.12
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,23.25
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.12
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.75
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93164
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.76428
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97107
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92255
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96899
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99484
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,41.38
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,41.75
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,66.88
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,66.88
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.88
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,164.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.13
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.44
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16829
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94946
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91809
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,20.88
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,21.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,62.88
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,62.88
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,94.75
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,94.88
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.37
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.74151
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9761
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9718
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,13.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,13.12
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.12
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,17.75
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,17.75
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.75
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.44
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94403
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.66174
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97372
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89926
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98416
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9902
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,51.12
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,51.25
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.25
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,54.25
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,60.75
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.88
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,175.37
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.37
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.56
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25811
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97107
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92358
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,20.62
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,20.62
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,66.38
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,66.62
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,76.62
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,83.12
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.12
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78708
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99179
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96884
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,19.25
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,19.25
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.25
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,21.75
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,21.88
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.75
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.25
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
