Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-41.87
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90616
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69906
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97754
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92715
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99222
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99484
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,61.62
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,61.75
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.75
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,63.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,63.12
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.25
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.38
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16692
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96167
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9379
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,21.5
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,21.5
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,82.38
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,82.5
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,89.62
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,89.62
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.31
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.62
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77328
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99506
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8468
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,24.75
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,24.88
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.75
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,9.88
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.88
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.12
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.37
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88901
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45959
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99924
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96957
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97995
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99319
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,24.75
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.88
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.88
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,40.75
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,40.88
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.88
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,49.88
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,49.88
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.88
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-175.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.06
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09306
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72647
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87176
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,32.62
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,32.75
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,66.75
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,66.75
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,72.12
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,72.12
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.94
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84759
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99823
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84341
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,25.38
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,25.5
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.38
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.06
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93787
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.51254
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98471
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.25
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89615
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98062
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99475
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,43.88
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,44.25
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,52.25
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,52.25
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.25
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.56
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-38.56
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.25
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13832
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.73596
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89047
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,20.88
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,21.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,70.25
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,65.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,65.12
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.56
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.94
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85638
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99496
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86429
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,19.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,19.12
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.12
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.25
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.56
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83529
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.77813
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99176
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.25
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80911
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99203
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98819
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,63.62
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,63.75
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.75
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,38.75
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,38.88
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.75
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,129.94
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.06
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08934
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72268
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84491
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,18.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,84.5
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,84.75
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,53.38
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,53.5
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.13
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.06
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.19
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77789
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94336
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89654
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
