Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.5
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.31
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-46.62
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90707
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.65795
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99713
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.19
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86703
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98483
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98755
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,53.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,53.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,39.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,39.12
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.12
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.75
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1187
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80224
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85806
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,18.62
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,18.62
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,60.25
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,60.25
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,54.62
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,54.62
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.31
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.75
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78317
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93555
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90176
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.75
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-66.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88916
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.34719
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99521
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97485
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98068
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99487
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.12
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,49.5
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,49.75
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,51.75
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,51.75
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.75
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,107.75
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.31
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.44
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03563
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.4819
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73217
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,28.38
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,28.5
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,58.12
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,58.38
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,65.38
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,65.38
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.25
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.31
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82333
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88537
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88101
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-66.56
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95599
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.35445
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99551
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.06
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81213
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98291
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99084
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,49.5
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,49.62
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,43.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,43.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-176.31
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-57.94
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.37
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16738
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.48547
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89795
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,17.12
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,56.75
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,57.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,56.5
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,56.5
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.75
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.94
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-36.5
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86706
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95196
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77185
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,10.12
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,10.25
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.12
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.12
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-46.75
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89276
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60555
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99786
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.81
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81653
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98096
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99329
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,50.12
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,50.38
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.25
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,44.5
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,44.75
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.62
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,35.25
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.25
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10344
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91357
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90442
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,61.75
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,61.88
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,57.25
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,57.5
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.56
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-46.5
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-38.44
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
