Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87512
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.63876
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.75335
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.69
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.56
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83026
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.50988
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99692
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.44
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90646
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98755
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98685
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,55.88
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,56.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,38.12
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,38.25
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.12
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,156.06
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-52.12
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,26.31
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19368
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.51388
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8587
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,60.5
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,60.62
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,50.62
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,50.75
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.69
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83148
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89239
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80414
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.88
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.69
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.38
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.13
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8566
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.5447
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98859
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.06
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84857
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98648
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99384
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,56.5
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,56.75
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.62
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,47.75
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,54.5
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.38
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.75
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.94
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.81
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1696
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.49999
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90869
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,64.5
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,61.75
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,68.5
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-38.75
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.73239
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92657
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85962
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.62
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,9.38
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,9.38
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.38
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-68.68
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.62
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93759
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.2994
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99734
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.37
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79055
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98712
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99463
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,51.5
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,51.62
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.62
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,57.62
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,57.62
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.62
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.5
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.5
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18572
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84497
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9006
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,15.88
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,61.75
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,61.75
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,72.25
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,72.25
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-36.37
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.69
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8251
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.75525
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83798
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.56
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-67.25
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.69
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91412
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.35012
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99234
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.62
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81659
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98312
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99466
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,49.12
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,49.25
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.12
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,57.5
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,57.62
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-107.13
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.31
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05989
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86191
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91595
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,14.88
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,54.38
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,54.75
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
