Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,71.62
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,71.75
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.12
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.44
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.19
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89413
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91211
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83975
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.19
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.75
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92184
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.50979
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99652
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.13
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8078
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98999
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99731
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,52.25
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,52.38
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.25
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,71.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,71.12
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.12
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,171.69
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.13
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.81
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22252
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91693
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91437
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,60.75
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,85.12
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,85.12
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.88
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.44
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85501
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96945
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87414
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,10.62
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,10.62
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.62
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.25
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.75
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9249
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64733
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99484
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.06
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77139
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99283
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99072
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,60.12
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,60.25
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.12
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,37.88
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,38.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.88
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,176.75
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-41.25
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18309
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.58291
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91263
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,15.5
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,15.5
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,71.75
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,71.88
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,50.5
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,50.62
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.56
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.5
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-37.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87018
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92715
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.75662
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.44
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.56
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90805
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80218
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99637
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.31
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81381
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99243
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99402
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,61.88
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,61.88
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.88
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,48.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,48.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,129.69
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-43.88
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.56
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09926
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.59017
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84201
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,69.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,69.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,59.88
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,59.88
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-26.81
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.5
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88678
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85464
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83642
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.56
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.44
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8826
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44878
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99734
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.12
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90033
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98556
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9931
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,48.62
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,48.75
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.75
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,47.88
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,47.88
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.88
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,159.25
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.06
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21962
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.57778
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82574
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
