Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,53.75
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,60.88
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,60.88
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.88
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-44.25
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81622
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98025
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.6748
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.12
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.06
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-66.69
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84591
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.3341
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99704
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.75
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.44
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85852
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99097
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99377
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,55.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,55.12
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,48.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,48.25
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.12
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.5
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-50.69
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.5
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09947
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.49151
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88574
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,65.75
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,60.12
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,60.12
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.12
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-38.44
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84619
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93945
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.74533
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.31
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-68.38
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83182
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.32421
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99557
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.38
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87454
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99008
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98947
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,59.5
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,59.75
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.62
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,37.25
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,37.5
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.38
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,172.75
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.25
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10533
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87723
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73993
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,67.5
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,49.88
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,50.12
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.12
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.81
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.19
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85965
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84503
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84869
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.62
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-48.06
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84125
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.59097
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99631
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.44
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8016
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99304
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99164
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,65.38
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,65.75
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,43.25
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,43.38
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.38
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,156.31
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.5
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.94
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21892
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.57729
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86331
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,15.88
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,71.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,55.88
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,56.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-39.69
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99316
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97888
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.72696
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,10.5
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-48.31
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90756
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60244
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9967
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87478
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98724
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99341
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,53.12
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,53.25
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.12
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,48.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,48.12
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,155.13
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.56
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.32
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15312
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.51171
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87747
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
