Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,26.62
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,26.75
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,65.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,65.12
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,59.62
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,59.75
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.62
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.13
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.12
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84671
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94137
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83658
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.06
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-46.81
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90762
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.63775
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99591
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88971
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99152
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99319
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,59.25
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,59.25
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.25
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,49.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,49.12
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,131.19
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-46.31
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.32
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06471
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.57681
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8584
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,17.75
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,17.88
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,67.5
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,67.5
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,61.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,61.12
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-35.44
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.44
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.74142
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93747
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79507
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.88
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.25
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83526
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.73355
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99606
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.25
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8753
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99332
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99512
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,62.62
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,63.12
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.88
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,49.75
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,50.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.88
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.69
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-46.25
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.38
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05699
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.54382
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73648
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,71.12
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,61.38
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,61.5
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-37.13
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.81
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.73687
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88772
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.81009
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.56
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.18
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86307
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60079
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99646
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.25
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86105
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98956
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99423
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,53.25
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,53.25
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.25
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,44.62
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,44.75
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.62
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,158.81
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.06
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.88
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08327
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72216
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76498
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,60.88
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,61.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,56.88
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,57.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.19
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.81
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82779
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94617
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88446
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.25
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.81
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89203
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68881
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.19
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85534
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99341
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99521
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,70.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,70.5
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.38
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,49.62
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,49.75
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.75
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,85.13
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.25
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.44
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11281
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82074
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7727
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
