Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,16.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,82.75
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,62.5
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,62.62
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-39.13
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.56
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-36.94
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.7265
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87518
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77881
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,2.62
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.62
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.25
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.38
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.69
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.06
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89343
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44582
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99573
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.56
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87237
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98511
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99072
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,54.38
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,54.62
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,40.75
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,40.75
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.75
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.44
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06505
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93381
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90442
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,62.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,62.12
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,53.25
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,53.38
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.81
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.87
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77108
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97021
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.81271
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,2.75
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.5
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.5
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.69
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79138
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.40185
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99628
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88046
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99149
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99286
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,74.25
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,74.25
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.25
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,47.62
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,47.62
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.62
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.69
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.75
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19203
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8862
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88534
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,87.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,61.38
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,61.38
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.69
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.12
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78482
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98462
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89374
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.38
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.5
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.37
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88779
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.42733
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96939
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.87
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7879
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98755
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99124
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,57.75
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,57.88
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.75
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,43.5
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,43.5
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.81
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.06
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12001
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92877
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89474
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,16.38
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,71.75
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,71.75
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,53.38
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,53.5
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.12
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-39.25
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83017
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98187
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.7359
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,12.12
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.25
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.12
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-52.06
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90045
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.66256
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95196
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,3.38
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.5
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81613
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9921
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98563
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,68.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,68.5
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.25
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,36.38
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,36.38
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.38
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,141.75
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
