Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16655
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9559
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90692
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,81.62
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,84.5
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,44.5
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,44.62
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.87
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79773
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99496
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79528
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,16.12
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,16.12
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.12
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.44
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-67.56
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,20.68
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82403
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.33462
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92844
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.81
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85443
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99036
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99332
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,68.75
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,72.88
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.88
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,48.25
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,48.38
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.25
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.38
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-50.06
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,21.88
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14311
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.49969
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85669
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,17.5
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,85.62
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,89.75
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,57.62
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,57.62
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-35.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76764
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98462
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83316
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,10.38
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,10.38
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.38
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.63
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.13
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88974
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46746
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99667
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.75
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77255
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98895
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99179
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,66.12
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,66.25
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.12
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,47.5
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,47.88
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.62
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,129.31
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-50.06
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.69
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16402
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.53317
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89822
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,17.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,77.5
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,77.62
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,61.75
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,62.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.19
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.44
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.785
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98788
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84073
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,12.62
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,12.75
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.75
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.13
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93515
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46017
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99521
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.94
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82721
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98584
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99265
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,59.25
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,59.38
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.25
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,48.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,48.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-162.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.69
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.56
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12392
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.55608
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72509
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,17.5
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,72.88
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,73.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,60.75
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,60.75
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.75
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86831
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98737
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8717
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,14.88
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.69
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.31
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94977
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.63882
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99347
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.69
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87475
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98437
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99069
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
