Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,56.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,56.38
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.25
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,44.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,44.12
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.12
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.81
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-52.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13439
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.45467
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71835
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,22.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,72.62
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,56.75
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,56.88
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.31
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.87
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.44
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86688
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94803
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77859
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.25
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.38
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93945
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78436
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.996
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8566
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98996
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,68.62
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,68.75
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.62
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,48.12
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,48.25
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.25
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.87
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.44
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.44
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22884
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.53176
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.70922
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,17.88
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,76.62
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,76.75
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,60.75
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,60.75
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.12
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.06
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81726
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91885
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90744
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,14.25
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.37
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.12
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93472
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.42245
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99707
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.5
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77728
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99405
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99142
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,82.75
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,83.25
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,47.25
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,47.5
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,143.38
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.19
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.94
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26821
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.6238
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72967
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,17.38
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,88.25
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,88.62
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,60.38
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,68.88
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-42.44
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98511
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96426
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.69488
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.12
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,9.62
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,9.62
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.62
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.37
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-65.63
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.62
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90881
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.3756
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99435
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.88
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85293
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98914
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99167
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,63.75
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,64.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.88
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,48.12
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,48.25
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.25
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,123.06
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.87
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22609
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91452
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7622
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,74.38
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,74.75
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,60.38
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,60.5
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-35.31
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-42.06
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.74591
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93512
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.70294
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.81
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9339
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46093
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99493
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.06
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
