Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84683
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98813
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98816
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,65.25
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,66.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.62
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,37.12
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,37.38
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.25
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,130.5
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.94
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.5
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25829
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87619
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75842
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,18.62
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,18.75
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,73.25
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,73.5
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,49.25
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,49.38
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.37
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77572
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92639
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9704
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,15.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.81
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-46.06
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92724
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.5791
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9946
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.94
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81268
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98227
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99496
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,56.25
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,57.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.62
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,53.12
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,53.25
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.12
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,123.88
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-37.69
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.56
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21178
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.62341
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,18.5
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,18.75
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,64.25
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,64.5
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,74.5
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,74.75
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.94
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.06
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.75
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82052
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92248
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94623
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.5
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-53.69
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91711
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46856
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99222
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.12
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85592
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99179
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9946
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,76.12
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,76.25
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.25
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,49.25
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,49.25
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.25
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,133.69
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.5
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.31
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14571
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88006
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90155
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,19.75
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,19.88
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,84.75
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,84.88
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,70.88
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,71.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-35.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.75
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.69
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.75906
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85095
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77078
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.69
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-49.5
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91824
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.59237
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99435
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85306
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98926
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99112
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,70.25
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,70.88
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.62
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,42.5
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,42.5
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-108.56
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.25
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.69
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08299
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88553
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89163
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,20.12
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,20.25
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,76.12
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,76.88
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,55.88
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,56.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-36.44
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.25
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-35.25
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.73434
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94443
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77044
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.62
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.62
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.44
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96899
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69805
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99414
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
