Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.81
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86529
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99011
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99365
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,73.38
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,73.75
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,49.75
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,49.75
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.75
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,149.69
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.19
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10335
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84417
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87863
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,21.75
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,21.88
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,82.25
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,82.75
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,62.38
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,62.5
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-36.19
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.81
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.31
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.74765
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98923
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77755
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,13.5
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,13.5
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9397
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.67907
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99786
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85345
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9707
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98669
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,43.88
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,44.5
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.25
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,38.88
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,39.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,151.75
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-47.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14061
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.52963
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87478
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,20.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,20.12
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,58.62
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,59.12
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,53.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,53.12
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.81
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.62
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89093
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87918
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90884
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.81
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.06
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89587
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69891
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9704
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96378
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97436
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99689
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.25
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.62
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.38
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,45.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,45.25
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.12
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,59.38
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,59.5
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.38
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.19
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.81
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.94
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0078
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8287
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88562
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,30.75
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,53.12
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,53.25
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,70.25
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,70.5
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.5
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.31
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85806
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.944
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85733
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,10.5
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.69
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-24.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94394
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.777
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82391
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96158
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97647
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99506
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,22.5
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.62
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,44.12
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,44.75
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.25
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,50.75
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,50.75
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.75
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-111.07
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-44.88
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.32
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01976
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.44945
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82074
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,32.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,56.12
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,56.75
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,59.12
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,59.25
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.75
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.69
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86868
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96252
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87683
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.38
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.38
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.38
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.25
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.25
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
