Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90652
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.71261
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99908
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.75
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86896
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96548
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99515
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,39.62
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,39.62
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.62
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,50.62
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,50.75
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.62
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-148.44
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.94
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13652
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96338
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74017
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,21.12
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,21.25
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,53.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,53.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,77.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.12
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87243
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97159
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86993
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.62
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,13.12
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.88
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.63
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9219
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68234
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99927
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.75
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.81
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87628
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96762
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99387
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,44.88
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,45.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,51.88
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,52.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.88
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.63
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.93
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.44
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14327
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77401
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82901
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,21.38
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,21.5
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,59.5
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,59.88
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,78.88
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,79.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.88
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.06
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85583
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98285
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.81344
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,14.38
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,14.5
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.38
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.5
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95264
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.72528
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99911
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,17.75
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,17.75
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.94
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.19
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91125
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94153
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99216
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,33.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,33.38
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.25
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,43.75
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,44.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.88
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,41.81
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.75
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06828
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77438
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7182
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,24.5
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,24.62
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,49.25
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,49.75
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,69.25
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,69.62
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.57
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93256
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98788
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85968
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,19.75
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97128
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99826
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99948
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,22.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,22.38
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.12
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.12
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.12
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91675
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97043
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99411
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,41.75
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,44.62
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.62
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,61.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,63.38
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.75
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-148.81
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-47.81
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.19
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21077
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.5108
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72622
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,27.12
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,83.75
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,86.88
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,87.12
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,89.25
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.31
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96716
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95367
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.7789
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,11.12
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.5
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.25
