Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.06
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.44
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9733
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.74859
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99969
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.5
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.62
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.88
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.88
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.88
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.56
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90143
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98251
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99457
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,58.62
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,59.12
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.75
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,52.12
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,52.38
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.12
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-45.5
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.56
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.12
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08595
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.51562
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74914
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,33.5
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,33.75
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,71.75
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,72.38
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,86.75
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,87.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.25
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96637
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98999
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8237
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,23.75
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,23.88
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.88
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.5
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.5
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,8.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97418
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94818
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99902
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87729
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96963
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99396
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,45.62
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,46.38
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.88
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,58.12
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,58.25
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.12
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.56
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.5
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.5
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19216
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85815
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89139
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,28.5
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,28.5
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,72.38
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,75.75
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,86.62
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,86.88
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.94
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9585
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98889
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9097
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.88
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,21.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.88
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,9.62
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.19
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97751
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85083
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99908
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.5
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.62
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.62
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90768
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97562
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99704
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,58.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,58.38
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.25
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,72.75
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,73.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.88
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-91.06
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-39.31
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20577
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.56136
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89334
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,31.5
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,31.5
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,81.12
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,81.25
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,101.38
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,101.5
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.63
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96298
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98553
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98614
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.38
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,18.38
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,18.5
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,30.25
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,30.38
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.38
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97339
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88931
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99957
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.88
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,18.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9332
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9714
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99533
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.38
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,52.38
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,52.75
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,64.75
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,64.75
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.75
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,162.75
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2202
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90384
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89969
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,73.25
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,73.5
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,115.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,115.12
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.0
451898,Westover Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96988
451898,Westover Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99283
451898,Westover Estate,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92337
