Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99237
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99393
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90457
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,29.75
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,38.62
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.38
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.25
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98007
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92636
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99933
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,18.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97848
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98358
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9964
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,35.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,35.5
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.25
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,66.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,66.38
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.25
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,78.25
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,78.25
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.25
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-165.44
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.13
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20296
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95169
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91858
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,60.62
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,61.12
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,99.38
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,107.88
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,109.88
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,110.25
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.94
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96384
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98602
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88501
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,20.25
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,28.62
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,10.88
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,10.88
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.88
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98032
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91547
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99933
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9845
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99176
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99548
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,38.88
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,39.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.88
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,94.25
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,94.62
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,75.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,75.25
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.12
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,173.12
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.75
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17589
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94266
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90539
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,62.38
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,62.5
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,118.38
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,126.12
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,107.12
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,107.38
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.31
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94891
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96957
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88324
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.88
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,18.38
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,18.75
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.62
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,11.5
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.5
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.56
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.94
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97635
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86792
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99619
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,27.38
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.38
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.87
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91934
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9848
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99612
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,19.25
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,71.62
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,71.88
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.62
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,81.38
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,81.5
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.38
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,169.38
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12654
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8995
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89511
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,40.12
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,92.75
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,93.12
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,121.88
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,122.38
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93509
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99103
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91501
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,34.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,34.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,12.12
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,12.25
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.25
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9389
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9202
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99884
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9335
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98721
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9942
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.12
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.25
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.12
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,81.12
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,81.62
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.38
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,77.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,77.25
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.12
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,168.31
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.31
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27337
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87964
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9256
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
