Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,118.62
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,119.25
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,105.12
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,105.62
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.94
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94095
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98053
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89776
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.38
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,21.5
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.62
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.62
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,11.88
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.88
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.88
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.62
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.25
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94821
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89444
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99854
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.38
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96228
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99261
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99646
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,24.75
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,24.75
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,103.25
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,103.5
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.38
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,88.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,88.12
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.12
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,141.44
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.5
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.34014
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92279
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95077
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,38.25
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,128.38
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,128.5
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,116.88
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,116.88
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.19
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93854
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97891
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89145
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,19.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,19.5
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.25
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.75
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,12.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.88
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.94
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.19
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96088
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88614
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99826
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.25
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.25
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.25
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93695
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99417
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99478
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.75
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.88
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,107.75
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,108.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.88
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,68.75
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,69.12
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.88
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,138.19
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.81
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31554
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9172
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94119
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,40.88
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,41.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,129.88
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,130.5
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,97.25
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,97.5
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93692
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97848
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94263
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.12
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.12
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.12
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.38
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.5
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.69
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97613
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88336
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99738
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,13.5
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.75
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97992
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98611
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9935
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,37.62
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,37.62
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.62
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,71.5
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,72.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.75
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,64.62
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,64.88
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.75
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,90.75
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.43
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09899
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92813
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94476
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,63.88
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,94.62
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,94.88
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,93.5
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,93.75
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93878
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98987
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94372
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,30.25
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,30.62
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.38
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,15.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.88
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96545
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9425
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99625
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.88
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.88
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95145
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98956
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99365
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,25.88
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,90.12
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,90.62
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,64.5
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,64.5
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,163.88
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.44
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21715
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92123
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93234
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
