Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,46.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,46.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,124.25
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,124.75
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,91.25
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,91.5
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99313
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98196
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98169
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,17.5
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,21.62
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,21.75
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.75
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,24.75
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,24.75
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.75
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9295
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9693
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99652
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96219
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99191
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99048
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,27.38
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,27.62
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,87.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,87.25
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.12
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,56.25
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,56.5
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.38
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.06
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.12
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10811
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92218
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93896
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,53.12
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,112.62
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,113.12
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,93.38
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,93.62
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94241
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9895
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96756
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,28.25
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,28.62
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.38
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,23.75
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,23.88
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.75
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.94
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91934
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90478
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99615
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96527
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99405
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99356
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,27.62
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,27.75
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.62
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,90.38
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,91.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.62
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,73.75
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,74.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.75
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,138.94
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.44
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19127
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94311
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93783
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,41.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,122.12
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,123.12
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,109.75
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,109.88
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95639
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99414
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92755
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,32.88
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,39.62
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.88
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,15.5
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,16.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.62
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97531
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90192
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99738
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.62
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.25
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98526
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9895
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99481
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,40.12
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,40.25
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.12
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,74.38
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,74.62
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,69.12
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,69.38
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.25
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,155.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15346
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9201
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93671
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,61.25
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,61.38
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,111.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,117.5
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,96.88
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,97.38
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93909
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99173
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95483
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.38
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,36.25
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,36.75
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,16.12
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,16.25
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.25
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.63
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.94
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95636
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90704
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99771
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.25
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.25
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98965
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99362
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99615
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,46.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,46.12
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,87.5
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,87.5
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,76.25
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,76.25
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.25
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,82.06
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.44
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09087
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91705
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94766
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
