Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,65.5
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,65.75
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,127.62
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,127.75
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,105.12
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,105.12
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.31
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93661
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99881
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9429
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,83.5
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,83.62
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.5
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.75
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,16.12
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.88
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.13
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.94
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91797
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89703
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99054
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98181
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99203
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99646
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,37.62
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,37.88
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.75
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,69.75
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,69.88
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.88
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,78.88
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,79.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,127.06
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.62
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.34411
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92364
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99603
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,51.5
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,51.5
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,156.5
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,156.75
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,117.12
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,117.5
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.44
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94485
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93277
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,42.5
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,42.75
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.62
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.25
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,16.38
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.38
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.63
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91513
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9187
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99841
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95431
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99408
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99683
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.25
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.62
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.38
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,85.5
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,85.88
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.75
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,87.25
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,87.38
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.38
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,162.88
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.35457
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93381
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91983
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,38.88
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,39.12
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,131.5
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,131.62
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,116.12
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,116.5
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96713
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99707
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93768
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,57.38
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,58.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.88
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.5
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98599
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9397
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99542
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.5
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,24.88
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,4.88
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96332
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99704
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99625
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,33.5
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,35.38
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.88
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,125.75
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,126.12
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.88
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,79.88
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,80.12
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,129.69
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.25
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.43
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10506
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95364
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92898
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,67.62
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,190.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,191.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,107.25
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,107.5
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96411
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99469
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95053
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,40.38
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,40.5
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,17.5
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,17.75
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98859
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99384
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99835
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.62
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,21.75
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97229
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99619
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,33.75
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,33.88
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.88
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,111.38
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,111.5
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,74.5
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,74.5
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.5
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,14.75
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.12
