Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23287
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90848
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97989
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,62.75
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,63.12
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,166.75
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,167.75
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,115.25
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95688
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99338
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98666
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.88
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,33.62
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,33.62
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.62
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,35.88
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,36.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99692
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9584
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99857
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,38.5
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,38.75
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.62
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95938
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99298
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9946
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,26.75
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,26.88
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.88
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,79.75
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,81.25
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,83.75
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,83.88
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.75
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,144.81
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.31
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28862
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90506
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96796
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,72.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,72.25
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,120.88
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,122.5
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,142.62
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,142.75
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97046
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99597
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98621
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,45.88
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,46.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,25.25
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,25.62
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99695
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98395
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9971
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,25.5
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,25.75
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.62
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.62
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.63
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94678
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99145
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99677
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,24.62
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,77.25
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,78.25
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.38
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,93.25
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,93.38
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.25
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-173.88
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.44
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20705
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92593
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97455
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,56.62
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,58.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,132.75
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,133.62
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,136.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,136.5
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,3.38
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99561
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99667
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99063
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,19.38
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,62.88
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,63.12
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,38.75
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,40.88
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99066
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98508
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99915
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,22.5
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,21.75
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,21.75
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.75
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99594
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9935
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99713
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,83.12
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,83.38
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.25
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,82.75
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,83.12
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,99.12
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,103.38
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.94
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01616
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86636
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96954
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,125.12
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,125.25
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,156.38
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,156.5
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,167.62
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,172.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.44
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99106
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99518
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98102
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,19.12
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,19.25
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.25
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,43.62
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,43.75
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.62
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,22.75
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,22.88
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.88
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.06
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99011
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99695
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99197
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,21.5
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.38
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,28.38
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.38
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94733
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99448
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99658
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,27.62
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,28.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.75
