Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,105.38
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,106.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.75
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,85.75
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,89.75
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.12
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.93
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,10.37
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.75
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28133
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96094
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97595
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,68.38
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,163.62
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,163.75
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,142.88
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,147.25
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.69
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95758
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99673
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98782
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.88
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.88
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,47.75
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,48.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.88
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,37.25
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,37.75
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.62
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.12
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99084
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9986
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99945
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,19.38
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.12
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.12
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.12
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.88
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.88
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.88
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98767
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99213
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99811
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,55.75
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,55.75
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.75
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,88.62
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,90.12
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,113.12
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,113.25
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.12
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.81
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32329
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99908
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96866
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.62
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.62
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.62
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,87.88
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,88.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,163.12
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,164.62
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,179.75
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,180.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,8.69
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96405
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97424
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96432
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,17.25
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,17.38
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.25
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,18.38
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,18.88
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.62
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.12
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98636
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99911
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99689
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.5
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,20.88
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.88
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.5
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98254
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9975
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9982
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,39.12
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,39.75
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,126.75
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,127.38
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.12
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,107.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,107.12
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.69
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.94
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44436
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99765
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99664
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.62
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.75
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.62
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.88
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.88
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.88
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,64.75
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,67.5
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,169.75
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,170.12
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,151.62
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,151.88
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.31
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96533
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98379
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98987
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,23.75
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,23.75
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.75
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,30.88
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,31.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96796
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99918
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99945
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.88
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.75
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,16.62
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,16.62
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.62
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,23.5
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.38
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96405
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99478
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99802
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,34.62
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,34.75
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.62
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,95.12
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,95.5
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.38
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,108.25
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,109.25
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.88
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,171.12
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.13
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31276
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92914
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9968
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,16.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.25
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.12
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,56.62
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,137.25
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,137.5
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,178.75
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,179.75
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.25
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96478
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97556
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99084
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,15.5
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.62
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,33.38
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,33.62
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96582
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99936
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9986
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,14.25
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,17.5
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,18.75
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.88
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
