Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91397
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99619
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99667
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,22.12
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.38
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.12
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,104.5
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,105.12
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.75
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,81.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,81.12
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,150.87
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.87
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23555
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94025
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97201
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,43.25
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,139.38
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,141.38
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,134.25
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,135.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97595
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98825
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9418
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,18.88
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,18.88
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.75
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.88
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.75
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97205
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99927
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99985
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,13.88
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.38
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.62
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,45.12
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,45.12
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.12
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97201
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98999
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99686
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,40.12
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,40.25
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.25
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,71.62
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,71.62
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.62
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,90.88
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,91.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-176.19
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.56
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.5
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2593
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88864
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98068
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,62.38
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,62.38
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,115.75
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,116.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,157.88
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,158.12
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99438
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9808
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97568
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,18.38
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,18.5
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,24.62
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,24.75
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.75
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,23.5
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,23.62
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9595
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99896
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99878
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,24.25
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,24.38
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.25
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.25
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.25
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.25
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92114
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98553
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99786
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.12
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.88
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.25
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,60.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,60.25
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.12
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,103.5
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,103.62
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.5
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-151.25
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.56
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.33721
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92441
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96973
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,54.12
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,54.88
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,110.62
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,110.75
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,146.5
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,146.62
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99231
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98544
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.992
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,17.12
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.12
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,22.12
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,22.12
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.12
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,36.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,36.12
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.12
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97156
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99957
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99762
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.75
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.12
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.12
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97967
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98599
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99579
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,36.38
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,44.12
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.62
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,62.38
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,62.5
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.38
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,96.12
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,100.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.38
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-176.56
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,28.75
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19481
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85342
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96518
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,71.12
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,79.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,108.5
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,108.75
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,149.88
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,154.75
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90292
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96793
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98315
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,15.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,15.12
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,23.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,23.12
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.19
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.38
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.952
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99985
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99762
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,12.38
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,12.5
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.38
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.88
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,22.0
