Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.25
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.25
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98709
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99063
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99423
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,47.25
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,47.5
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,80.38
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,80.5
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.38
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,83.88
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,84.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.88
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-173.38
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.75
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.94
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15444
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90426
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92343
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,64.62
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,65.12
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,119.12
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,119.25
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,125.25
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,125.75
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90021
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96036
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,20.88
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.38
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.38
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.38
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.06
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94656
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.67953
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99969
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.12
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.25
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.12
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,23.38
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,23.38
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.38
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97568
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97897
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,36.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,36.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,52.75
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,53.12
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.88
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,86.12
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,86.12
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.12
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.87
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.63
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.5
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20635
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8392
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91818
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,54.5
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,76.75
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,76.88
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,125.12
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,125.25
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92779
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97754
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98819
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.12
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.12
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,19.62
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,19.75
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.75
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.12
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.94
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89514
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64312
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99805
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.25
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.38
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97681
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98395
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99408
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.25
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.12
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,55.5
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,55.62
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.62
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,73.5
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,73.75
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.62
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,150.94
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,14.87
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20562
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91821
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86661
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,38.88
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,39.12
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,76.38
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,76.5
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,108.62
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,108.88
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.19
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88147
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97882
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98834
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.88
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.88
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.88
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,20.38
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,22.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.88
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.94
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.38
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.44
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89358
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68554
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99832
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88058
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98923
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99551
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,72.62
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,74.75
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,77.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,77.62
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.62
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,170.38
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20119
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95926
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99307
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,9.88
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.88
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,26.12
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,26.38
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,97.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,122.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,123.5
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.37
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90353
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99524
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96808
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,24.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,24.75
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.38
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.75
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.31
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.44
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.88
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94626
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70312
