Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9968
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.5
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87732
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98172
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99533
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,56.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,56.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,86.5
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,86.62
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.62
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-166.19
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.87
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17488
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95627
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84253
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,31.5
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,82.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,82.62
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,113.25
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.13
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92187
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99438
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9758
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,18.12
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,18.25
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.25
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.12
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.25
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.12
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.56
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.13
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97864
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.74026
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93964
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.56
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86239
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99585
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99634
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,103.75
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,103.88
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.75
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,82.25
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,82.62
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,149.69
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,11.25
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29116
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96051
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90173
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,33.25
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,124.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,124.25
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,103.38
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,103.5
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.12
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.31
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86911
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94208
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99371
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,11.62
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,11.62
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.62
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,24.12
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,24.25
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.25
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.06
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97311
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87506
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99664
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,13.25
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.5
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88956
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99393
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,91.12
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,91.5
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.25
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,83.5
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,84.12
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.75
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,147.94
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,10.19
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.31
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26348
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96799
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89331
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,104.75
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,105.12
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,118.88
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,120.38
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.62
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87433
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95966
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97351
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,14.62
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.75
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.75
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,11.25
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,12.12
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9321
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95312
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99622
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.38
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.38
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.38
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.88
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79672
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99182
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9967
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,83.25
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,83.5
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.38
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,89.38
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,90.12
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.88
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,140.56
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,10.94
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.81
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16078
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9631
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89432
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,23.5
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,23.88
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,100.25
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,112.25
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,112.62
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.07
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.25
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92425
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96939
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.72592
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,16.88
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.12
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,4.12
