Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.25
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93436
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99722
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99606
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.63
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.63699
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99017
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99533
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,83.75
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,83.88
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.88
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,84.5
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,84.62
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.62
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,150.13
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.25
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.12
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.34939
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96103
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91058
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,23.25
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,23.62
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,115.12
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,115.25
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,99.12
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,100.12
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.62
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99313
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93042
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.57095
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,15.5
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,15.5
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.75
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,3.5
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-124.56
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.25
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.11797
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.5758
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99802
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,3.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.38
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.81
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73941
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99332
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99704
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,88.75
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,98.88
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.75
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,90.25
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,90.88
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,169.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.31
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.25
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27669
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96619
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86877
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,24.62
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,25.25
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,101.75
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,112.88
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,104.38
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99088
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95981
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94314
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.62
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.25
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.75
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,13.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.88
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,9.62
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,10.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.88
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-68.88
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.10268
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9866
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99728
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.75
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,8.5
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.62
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-58.87
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.36593
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99112
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99628
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,86.25
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,87.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.38
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,94.12
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,94.38
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.12
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,150.31
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.87
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.35485
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95419
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86752
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,22.62
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,22.88
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,113.12
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,114.25
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,114.12
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,115.5
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.06
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.69
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83691
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97037
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94907
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,16.12
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,16.38
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.25
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.25
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-151.06
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.2896
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85061
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99677
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,2.5
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,2.88
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.62
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.62
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.25
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97403
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97659
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99725
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.75
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.25
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,48.88
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,49.12
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,97.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,97.75
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,146.06
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.69
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23177
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87924
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84182
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,28.25
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,28.75
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,67.62
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,67.88
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,116.5
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,118.12
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.12
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-26.19
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82074
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86407
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94754
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
