Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,2.75
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.38
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.62
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.88
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,9.62
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-164.25
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.75122
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90112
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86191
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97662
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97626
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99615
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,25.12
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,25.62
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.38
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,53.62
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,54.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.75
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,100.62
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,100.62
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.62
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,162.88
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.62
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31048
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89261
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84402
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,25.88
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,26.25
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,64.25
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,64.75
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,112.25
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,113.12
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92145
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96698
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95984
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,13.88
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.12
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,15.88
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,16.25
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.12
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.13
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.56
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89725
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8143
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.19
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93921
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9606
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99646
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.12
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.88
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,42.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,42.12
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.12
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,92.25
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,92.62
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,171.62
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.19
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.81
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14208
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8265
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77343
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,58.62
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,59.12
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,110.75
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,111.38
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.13
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92737
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9906
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88275
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,26.25
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,27.75
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.62
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.25
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92395
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81827
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99503
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.5
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.5
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7648
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96719
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99567
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,44.25
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,44.38
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.25
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,74.38
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,74.5
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.38
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.25
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.75
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09499
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95172
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88904
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,22.88
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,22.88
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,73.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,74.38
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,98.25
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,98.5
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94385
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97363
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98508
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,13.5
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,13.88
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.75
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,19.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,19.5
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.25
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.94
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,24.44
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91583
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99567
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89187
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.31
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81372
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96838
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,47.38
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,47.62
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,81.75
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,82.25
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,177.63
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.63
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18691
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97375
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8934
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,26.25
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,26.88
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,75.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,75.12
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,104.88
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,105.5
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.94
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
