Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88434
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98419
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95187
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,16.25
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,16.75
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.62
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.5
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.88
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.62
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-114.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.56
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46352
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81384
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99426
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.25
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.44314
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94815
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99606
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,39.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,39.12
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,85.25
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,86.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,178.5
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.37
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24288
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95065
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90808
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,12.75
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,13.12
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,58.12
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,58.25
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,106.12
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,107.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.31
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90933
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96103
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98279
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,13.5
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,13.62
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,18.12
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,26.75
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.62
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.19
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97964
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90878
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99805
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,13.25
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.12
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80865
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96249
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99606
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,41.25
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,41.75
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.38
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,84.88
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,85.12
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-165.31
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.5
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.56
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18178
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87732
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89227
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,57.38
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,58.12
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,116.12
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,124.88
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.25
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-53.94
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94858
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88727
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.37679
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.62
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.88
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.75
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,4.5
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,4.62
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.62
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.31
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.63
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99246
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83169
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95395
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.12
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.62
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.69
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78445
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98038
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99692
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,53.38
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,53.62
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.62
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,97.88
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,98.25
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.12
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-168.94
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.94
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24691
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95706
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87765
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,37.75
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,38.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,64.5
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,64.62
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,103.62
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,104.12
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.81
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90399
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93841
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98895
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,2.5
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,11.12
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.38
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.38
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,19.75
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,19.88
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.75
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-49.06
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,19.38
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98123
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.73407
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90625
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.31
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83288
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96854
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99557
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,43.12
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,43.62
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.38
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,89.5
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,89.75
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.62
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,157.31
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.06
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26101
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86557
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91855
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,26.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,26.5
