Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,56.62
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,57.38
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,112.5
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,112.88
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-61.56
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94958
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98306
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.29747
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,21.25
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,24.25
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.62
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,17.06
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93085
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9967
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.77374
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98636
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99231
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99576
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,36.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,40.5
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.38
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,74.12
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,74.5
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.38
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,90.88
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,91.62
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.38
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.06
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.13
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17906
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96576
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8761
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,50.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,51.75
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,109.38
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,113.5
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,95.88
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,95.88
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-67.94
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92987
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95172
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.25563
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,13.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,13.62
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.38
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,4.25
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.12
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.25
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.62
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-23.69
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.40609
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8659
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.74285
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.69
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94861
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99469
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99756
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.38
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,22.5
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,75.12
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,75.12
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.12
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,88.38
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,89.38
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.75
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.31
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.06
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.81
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26101
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8923
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76837
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,27.88
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,28.5
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,91.25
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,91.62
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,92.25
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,92.88
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.5
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-90.5
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99112
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92175
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.00362
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.62
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,10.25
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.25
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.25
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-167.69
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.56
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.9061
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99915
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91797
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94531
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96698
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99783
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,18.75
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.38
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,42.38
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,42.62
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,92.5
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,92.5
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-138.19
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,14.31
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14745
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95184
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99689
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,24.25
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,25.12
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,66.62
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,66.88
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,108.38
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,108.5
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.44
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-74.56
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99625
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96164
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.20912
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,16.38
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,17.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,13.25
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,13.38
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.25
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-168.62
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-41.13
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,13.5
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.72683
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7532
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.7846
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98932
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9798
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99448
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,22.88
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.5
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.25
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,53.12
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,53.75
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.62
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,67.75
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,67.88
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.75
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.75
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.94
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21004
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84601
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71289
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
