Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,37.75
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,70.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,71.75
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,71.88
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-79.81
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.5
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99493
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.10976
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93048
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.75
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,2.88
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.62
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.25
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,10.88
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,11.12
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.88
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-34.56
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.02968
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89053
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92917
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,2.5
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.12
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98444
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98141
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99405
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,24.75
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,55.5
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,56.5
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.12
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,65.5
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,65.75
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.62
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,168.56
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.81
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.5
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16527
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87805
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76242
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,36.62
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,59.62
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,80.12
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,80.25
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-33.5
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.75
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98123
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.71218
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96695
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,15.62
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,15.75
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.75
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-144.06
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-19.12
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.78824
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95816
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92032
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,3.25
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.81
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99026
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9682
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99417
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,30.88
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,31.5
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.12
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,44.12
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,44.62
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.38
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,58.62
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,59.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.75
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.06
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.81
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01595
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95785
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82046
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,37.25
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,38.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,51.12
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,52.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,77.38
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,77.62
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-42.62
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98184
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97778
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.58172
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,17.75
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.88
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.88
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-168.19
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,16.31
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.95383
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99771
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95297
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97403
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98419
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99686
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,25.38
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,26.75
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.12
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,50.5
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,50.88
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.62
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,88.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,88.38
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.12
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.13
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.69
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.62
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09126
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94592
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84482
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,29.62
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,79.62
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,80.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,96.25
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,96.75
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.88
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.75
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.75702
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98862
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9263
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.25
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.38
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.38
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.38
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.06
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79794
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98923
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9751
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.62
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88183
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97104
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99768
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,36.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,36.25
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,87.88
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,88.75
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.12
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-126.06
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.63
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.44
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07137
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9501
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87378
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
