Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,20.62
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,21.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,61.75
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,61.88
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,104.38
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,105.12
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98334
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98505
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93994
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.62
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.62
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,13.25
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,13.75
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.88
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.75
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,38.5
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.75
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.6604
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98483
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99634
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,4.62
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,8.5
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,8.62
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.62
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99515
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98184
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99609
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,40.38
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,42.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.38
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,48.38
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,50.25
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.25
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,91.12
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,91.5
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.38
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-168.94
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,14.25
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.43
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17232
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95389
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81082
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,52.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,69.88
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,113.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,113.25
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.75
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.75598
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9949
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93805
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.12
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.5
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.25
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.5
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.38
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.19
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.53402
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99533
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99896
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,20.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,20.12
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.63
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97781
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94916
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99414
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,27.5
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,28.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.88
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,81.5
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,81.75
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.62
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-176.5
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.37
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18886
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93375
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85251
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,27.12
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,27.75
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,62.5
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,62.75
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,114.88
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,115.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.19
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.5
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87903
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92969
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90152
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,12.12
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,12.38
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.25
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.94
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.13
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7546
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99686
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99222
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.19
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91659
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97678
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,32.88
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,33.38
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.12
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,83.12
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,83.25
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.25
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-146.56
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.75
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.25
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21279
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8959
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84866
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,26.75
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,51.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,51.38
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,104.25
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,104.38
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-46.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85614
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.69863
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98343
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,26.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,26.25
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.12
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-149.12
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.31
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.24327
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99417
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99634
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.75
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.88
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86023
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96838
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99487
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,33.62
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,34.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.88
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,78.25
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,78.62
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-120.75
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,11.94
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.37
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
