Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22267
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96817
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87597
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,14.62
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,48.5
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,48.75
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,118.5
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,118.62
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-41.44
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.12
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.25
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.62145
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88852
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94876
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.5
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.62
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.5
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,12.88
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.12
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.19
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.13
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,16.37
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.60995
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78946
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94946
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.44
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98318
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96481
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99713
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,36.38
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,38.38
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.62
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,26.38
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,26.62
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,100.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,100.12
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-129.69
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.5
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.57
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11983
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92227
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89535
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,41.88
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,42.38
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,34.38
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,34.62
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,117.38
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,117.5
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9765
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.65628
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,22.5
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,23.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.75
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,14.5
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,14.62
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,4.75
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,4.75
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.75
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.75
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,36.06
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87481
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89609
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80563
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.37
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.59994
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98587
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99585
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,45.12
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,45.25
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.25
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,82.62
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,82.88
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.75
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.62
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.13
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.56
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20809
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93332
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8855
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,34.88
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,35.38
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,62.12
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,62.25
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,90.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,90.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.94
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-42.06
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-62.5
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76458
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.6658
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.24422
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.62
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,4.62
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.87
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,34.87
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87335
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92587
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.77154
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-132.87
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.50924
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98608
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9968
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,45.88
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,46.5
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.12
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,87.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,87.38
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.25
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,151.25
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.62
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31298
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93899
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91022
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,52.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,52.75
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,92.75
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,92.88
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-78.06
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99136
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97873
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.1747
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,15.88
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,16.12
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.88
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,5.62
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.62
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.62
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.38
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87747
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92496
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98947
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-145.19
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34807
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96811
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99585
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,39.25
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,39.62
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.38
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,90.62
